Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,280.25
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,247.25
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9624
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.05971
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97137
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16335
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89395
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29467
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.94
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-164.81
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30593
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15026
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29805
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,146.88
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,199.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,312.75
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,398.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,238.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,332.12
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,221.62
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97598
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04652
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14034
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28469
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.81
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,104.69
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29772
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16634
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20357
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,144.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,219.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,183.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,322.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,430.75
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,257.12
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,373.5
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.94
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94623
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00472
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16503
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93439
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32168
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,95.19
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28612
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18337
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18358
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
