Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,119.25
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,188.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,319.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,372.12
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,296.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,360.12
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.75
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,192.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96945
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05739
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96399
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1791
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91736
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30205
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94485
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,69.69
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21114
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07332
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20845
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,128.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,185.25
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,280.5
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,362.75
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,244.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,353.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,256.12
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95184
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05156
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95325
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1917
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31066
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18419
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28701
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.93
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22084
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,122.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,181.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,149.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,294.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,366.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,252.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,369.75
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,268.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.978
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00893
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97082
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18822
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.37
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29995
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9422
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18257
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22481
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,114.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22795
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.28
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
