Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,125.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,207.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,321.88
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,391.62
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,278.25
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,344.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,269.38
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.63
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98294
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03938
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95303
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16796
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27712
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-118.81
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21013
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.62216
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,119.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2481
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,159.75
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,215.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,314.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,387.5
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.62
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,268.38
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,369.5
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97977
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0486
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96008
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18868
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25814
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19576
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45412
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,108.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,127.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12364
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,116.38
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,234.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,186.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,317.5
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,423.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,327.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,402.12
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,174.75
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,310.25
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97903
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.05226
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96561
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2065
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3305
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15715
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52276
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,126.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,164.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,146.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14397
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
