Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,134.75
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,228.12
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,339.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,447.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,327.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,404.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.38
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,299.25
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97507
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.1245
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96649
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.19
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1631
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.94
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29091
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15331
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.02123
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,155.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,116.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14668
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.28
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,152.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,223.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,180.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,332.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,426.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,342.12
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,410.38
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,181.25
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,274.62
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97946
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.07439
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96014
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16088
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27227
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.63
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18325
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25255
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,86.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,125.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14217
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,213.5
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.88
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,348.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,422.12
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,332.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,460.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,233.38
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,325.25
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9873
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0436
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96893
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16591
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24916
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16429
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23583
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,92.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,149.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,117.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13329
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
