Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,151.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,240.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,192.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,345.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,482.25
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,383.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,489.12
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,229.88
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,335.62
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.31
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01222
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9667
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15837
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.06
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2361
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16674
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27413
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,103.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,148.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,121.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1501
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,159.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,232.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,194.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,396.62
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,494.12
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.25
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,386.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,480.38
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,229.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,325.5
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.13
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98358
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02104
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15435
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24181
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17446
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06554
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,101.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,168.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,131.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12251
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,128.12
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,247.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,181.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,394.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,495.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,389.88
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,478.38
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,218.62
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,369.5
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.44
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98019
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02882
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97681
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13149
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17684
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,118.69
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17153
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25173
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,112.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,132.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10991
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
