Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,137.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,322.25
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,243.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,356.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,499.12
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,399.88
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,539.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,347.75
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.69
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96954
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.05528
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09798
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,110.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,177.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22716
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-178.63
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16576
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37063
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,104.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,154.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,123.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09938
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,90.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,205.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,329.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,258.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,365.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,438.38
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,446.88
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,621.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,176.12
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,321.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.06151
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97266
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13002
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17479
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17928
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27666
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,149.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,123.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09133
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,137.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,198.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,171.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,202.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,312.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,253.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,377.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,488.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,430.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,587.62
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.12
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,213.25
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,328.88
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.31
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00322
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9729
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.56
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13268
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20769
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.06
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17018
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29378
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,113.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,158.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.56
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
