Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07478
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,149.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,135.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,218.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,194.88
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,310.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,257.62
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,417.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,496.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,426.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,587.75
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,513.25
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,205.38
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,320.5
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.31
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01302
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97144
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13869
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24984
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19008
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31341
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,144.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.56
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08736
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,129.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,177.5
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,294.12
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,247.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,422.75
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,521.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.38
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,426.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,554.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,492.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,208.88
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,313.25
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01378
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15126
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29085
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-118.06
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17269
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17113
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15196
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,109.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.73
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,167.25
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,288.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,220.38
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,448.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,600.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,371.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,473.88
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,245.75
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,337.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.06
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02074
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97052
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14058
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21596
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14806
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04152
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,147.12
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
