Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19084
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,187.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,285.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,242.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,410.62
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,533.75
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,390.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,490.12
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,287.88
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.37
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01808
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13875
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1617
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12917
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11269
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,110.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,185.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,143.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25673
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,202.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,292.25
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,247.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,426.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,554.5
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,397.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,497.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.75
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,312.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.44
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04921
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09938
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,104.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14348
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-179.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12676
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09575
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,100.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,190.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,139.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23262
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,122.38
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,319.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,405.75
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,539.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,420.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,593.88
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,187.62
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,444.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.94
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02788
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98407
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07594
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,104.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15383
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.31
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09807
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5238
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,99.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,147.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,123.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
