Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,167.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,262.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17116
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,165.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,280.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,230.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,464.5
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,564.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,510.12
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,481.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,599.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,296.62
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,419.88
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00603
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08666
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1761
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10594
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21157
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,122.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,169.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,147.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1541
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,207.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,350.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,273.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,509.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,626.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,562.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,464.38
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,578.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.75
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,251.25
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,378.5
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.88
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.69
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00783
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,118.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,109.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09706
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,174.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16811
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09731
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11461
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,122.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,183.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,155.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15648
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,144.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,210.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,368.12
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,299.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,531.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,643.88
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,475.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,619.62
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,549.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,250.38
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,387.5
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.25
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99292
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.05559
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98669
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1443
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,131.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13774
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.31
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12242
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.05632
