Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,118.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,191.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,155.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23772
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.3
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,139.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,185.12
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,345.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,259.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,511.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,649.75
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.88
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,418.25
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,553.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.38
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,271.62
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,369.5
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.81
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02034
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,133.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12059
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,222.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14034
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-69.81
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13982
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30153
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,117.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,163.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,136.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23214
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,148.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,174.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,370.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,260.88
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,538.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,716.75
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,442.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,559.62
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,285.5
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,409.25
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.38
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01888
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13762
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,179.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,114.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,199.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13506
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-75.56
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14125
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00441
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,116.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,158.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,138.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23714
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,123.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,229.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,511.75
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,623.5
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,571.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,456.12
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,573.38
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,336.62
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,518.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.25
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.94
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00331
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,103.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,115.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,165.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09593
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,148.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,195.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,190.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1256
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
