Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.144
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04051
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,120.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,169.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,143.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2253
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,147.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,153.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,273.5
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,528.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,656.75
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,597.62
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,510.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,643.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,345.88
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,480.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.25
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9953
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0316
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,153.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,126.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08705
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,119.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12538
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1498
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32708
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,108.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,159.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,134.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.06
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18468
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,142.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,109.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,243.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,180.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,510.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,623.5
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,481.88
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,593.25
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,550.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,359.62
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,532.75
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.12
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05464
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,97.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11659
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,233.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,183.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11482
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15694
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26995
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,114.12
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,180.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.63
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17382
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,166.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,160.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,315.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,226.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,596.38
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,745.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,680.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,502.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,630.88
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,349.62
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,523.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.25
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.87
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02181
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10945
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,201.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13454
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
