Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15181
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10243
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,178.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,140.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.19
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18749
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,159.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,174.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,297.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,231.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,580.12
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,757.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,650.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,449.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,648.25
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,545.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,359.38
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,478.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.62
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.94
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05531
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,88.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,123.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11827
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,188.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15624
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,57.19
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15602
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18224
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,115.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,178.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,221.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13921
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,162.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,176.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,324.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,242.38
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,530.12
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,788.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,663.12
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,475.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,567.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,520.5
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,336.75
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,485.25
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.62
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.06
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05754
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,75.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,160.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,118.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10326
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,122.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,192.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20635
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-140.94
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13133
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16847
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,135.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,183.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,160.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12508
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,169.62
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,354.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,258.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,517.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,697.5
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.62
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,405.62
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,549.88
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.12
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,294.25
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,421.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.06
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05724
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11754
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18663
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
