Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15029
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41765
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,122.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,228.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,167.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15483
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,135.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,170.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,314.38
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,246.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,482.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,624.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,552.75
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,398.12
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,502.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,227.5
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,394.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.88
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05681
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12206
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,182.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18843
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,175.37
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19182
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44063
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,124.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,212.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,162.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17055
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,145.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,194.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,344.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,273.88
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,539.12
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,664.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.38
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,368.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,508.5
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,236.75
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,353.62
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99185
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0443
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11714
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,118.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15383
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,70.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15306
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22292
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,136.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,181.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,158.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16741
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,140.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,156.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,294.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,225.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,505.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,652.62
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,574.25
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,381.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,563.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,294.88
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,404.75
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05055
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,125.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14913
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,124.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,167.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1245
