Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14937
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.51672
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,134.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,203.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,168.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15871
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,146.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,277.12
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,481.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,595.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,428.75
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,590.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,265.88
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,404.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.69
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04775
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,130.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11147
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,189.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11135
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.81
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14842
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03923
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,126.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,175.5
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,151.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17794
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,163.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,307.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,224.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,455.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,609.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,541.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,450.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,588.12
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,512.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,226.88
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,399.75
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.81
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04268
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11211
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,181.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16979
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96866
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-176.81
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1787
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4529
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,127.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,192.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,155.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19292
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,138.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,211.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,325.25
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,264.38
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,496.62
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,658.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,367.75
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,522.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.88
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,196.12
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,320.5
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04558
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,158.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12428
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.63
