Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32262
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,108.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16481
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34649
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,132.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,197.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,165.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21428
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,138.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,131.12
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,334.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,240.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,431.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,653.62
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.75
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,333.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,468.25
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.38
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,351.88
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00749
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12273
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35842
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,174.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15795
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28307
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,115.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,191.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,152.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24541
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,113.5
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,226.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,394.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,519.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.75
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,305.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,423.88
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,223.25
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,377.12
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.19
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99344
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02788
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16594
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44112
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-139.44
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15483
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31801
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,186.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,139.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21151
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.61
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,115.12
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,253.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,430.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,542.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,352.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,449.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.88
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,225.62
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,384.75
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.38
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02232
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13136
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.75
