Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.69
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43584
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12493
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41527
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,99.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,207.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,162.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18477
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,106.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,277.75
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,431.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,536.62
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.88
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,370.25
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,492.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,211.12
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,425.5
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.81
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98798
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00072
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15132
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,125.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,191.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.87
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40191
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12993
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38729
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,120.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17702
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.41
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,259.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,402.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,547.75
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.88
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,361.38
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,485.5
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.38
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,410.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.37
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02065
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14458
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31902
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-140.56
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14076
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04094
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,145.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13796
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,133.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,254.25
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,191.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,376.25
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,474.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.38
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,323.12
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,449.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,189.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,292.88
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00496
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13579
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,109.25
