Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,160.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.81
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32692
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11977
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13194
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,103.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11382
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,129.62
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,247.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,341.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,420.38
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,369.88
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,472.5
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.12
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,318.75
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01683
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17327
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37728
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17409
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.56777
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,145.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,127.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1364
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,149.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,267.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,377.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,480.12
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,319.88
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,422.62
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.12
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,173.25
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,259.12
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.37
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99448
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05962
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16484
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,134.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,193.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.44
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34084
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,175.93
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18126
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.65713
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,111.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,169.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,133.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10988
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,191.38
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,297.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,244.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,367.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,499.5
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.25
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,341.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,437.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,160.88
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,245.12
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04942
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
