Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16445
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,119.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,177.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27114
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.13
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.87
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17751
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.80264
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,194.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,155.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08183
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,119.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,150.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,314.75
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,244.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,379.5
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,475.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,331.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,479.12
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,301.62
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.81
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12483
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15856
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.25
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25722
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-142.31
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16542
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45464
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,177.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09364
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,107.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,254.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.12
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,327.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,471.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,358.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,459.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,335.38
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.31
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99353
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13121
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18569
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92859
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.31
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28502
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.44
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16878
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32314
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.56
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07634
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,130.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,113.12
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,218.5
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,173.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,360.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,458.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.75
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,366.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,494.62
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.38
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,218.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,346.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.19
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16521
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,105.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,78.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,113.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
