Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15322
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89276
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,156.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23824
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15743
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52203
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.06
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11907
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,100.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,139.12
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,253.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,411.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,580.75
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,335.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,490.62
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,245.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,373.5
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.37
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1165
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,126.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16994
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93274
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,181.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.44
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27385
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95151
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-78.31
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20046
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35198
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09981
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,157.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,264.88
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,414.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,516.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.25
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,342.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,422.12
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.62
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,323.5
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0569
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.38
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1595
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,172.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.63
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29641
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18938
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32274
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09856
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,171.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,264.25
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,221.62
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,375.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,539.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.75
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,337.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,410.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,193.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,287.12
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.69
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04793
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,128.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
