Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14965
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28743
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.37
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16265
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24346
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,101.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.81
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09645
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,144.88
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,245.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,198.25
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,351.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,513.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,335.62
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,436.38
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,185.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,311.12
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99405
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09755
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14025
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94284
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37993
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.81
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15135
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14284
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.06
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12364
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,173.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,300.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,228.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,353.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,504.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,325.88
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,431.38
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,270.25
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.13
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09514
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13936
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,132.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,169.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26491
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93155
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11916
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41994
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,135.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15431
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,169.88
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,268.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,216.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,355.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,489.75
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,362.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,452.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.62
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,186.25
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,312.38
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.13
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05733
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
