Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1527
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9339
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18566
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93301
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.44
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12905
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66296
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,140.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1509
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,125.5
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,235.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,344.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,471.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,374.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,464.25
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,214.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,315.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02849
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15804
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.81
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24776
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14781
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80258
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11397
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,102.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,246.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.38
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,337.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,443.12
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,336.62
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,492.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.88
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,214.75
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,326.38
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.44
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98462
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01164
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16506
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.94
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23513
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13378
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77908
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22667
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,101.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,186.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,330.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,437.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,297.75
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,420.88
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.38
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,222.25
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,337.12
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.56
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
