Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10921
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15398
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16567
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91934
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.19
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13722
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67416
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,212.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28865
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,101.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,202.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.88
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,320.88
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,455.38
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.12
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,316.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,415.88
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,322.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.44
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98633
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1451
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14455
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,174.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20385
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92847
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12975
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27947
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,167.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,117.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.81
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2397
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,127.62
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,217.5
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.75
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,296.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,453.88
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.25
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,310.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,396.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,184.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,279.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.43
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13555
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13274
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18251
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11995
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43334
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,115.12
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.19
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20964
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.2
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,199.75
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,322.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,419.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,328.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,392.88
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,310.5
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
