Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99197
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08281
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12377
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,111.88
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,176.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21907
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13359
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65393
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,148.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,122.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23897
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,107.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,252.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,351.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,510.62
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,320.88
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,411.5
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.31
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99069
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09212
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10271
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,169.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,112.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,229.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25658
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1154
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68859
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,105.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,162.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,131.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19219
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.53
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,163.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,293.38
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,219.88
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,439.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,609.88
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,348.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,439.62
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,215.12
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97967
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11678
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10353
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93323
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,168.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,223.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27123
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10222
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78509
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,110.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,161.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,129.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,241.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.43
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21532
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,293.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,342.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,624.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.25
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,337.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,484.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,264.12
