Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,390.75
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.88
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.13
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18114
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10182
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32894
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11031
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17781
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,100.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,147.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24135
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,99.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,204.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,304.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,419.75
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,344.12
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,417.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,322.62
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.13
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18981
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09599
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91003
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.63
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35991
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-73.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11012
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59933
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23326
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,117.25
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,219.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,340.62
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,439.5
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,324.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,435.88
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.12
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,311.38
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-75.32
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12605
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11672
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92184
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25765
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09969
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5035
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,104.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2321
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,203.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
