Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,310.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,433.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,349.38
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,447.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,302.12
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.13
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99347
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06072
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1313
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21416
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.81
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09938
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56149
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,99.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15099
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,98.38
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,190.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,288.62
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,416.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,412.75
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,482.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,237.12
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,350.5
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06236
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11046
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.37
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18618
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.31
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10552
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3745
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15187
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,183.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,285.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,357.25
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,379.38
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,488.62
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,238.5
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,364.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.44
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08293
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10491
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14516
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1089
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39702
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22222
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.22
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
