Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,208.75
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,261.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,351.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,331.88
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,501.5
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,256.25
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,351.38
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18862
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99405
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08409
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,163.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15789
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11858
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50759
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24401
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,244.38
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,387.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,368.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,469.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.62
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,280.25
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,441.5
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.75
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.94
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99374
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10103
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0855
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,183.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22576
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1357
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78759
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.69
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27666
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,307.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,449.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,331.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,489.38
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.88
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,286.62
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,385.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.37
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09358
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08855
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19042
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15093
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55395
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,116.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,94.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28652
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
