Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.7
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,311.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,413.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,337.25
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,449.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,269.5
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,426.62
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07662
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13863
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26339
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15053
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51971
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,98.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27254
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,205.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,346.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,452.38
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,296.75
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,489.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.62
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,218.12
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,401.5
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15999
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12236
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,182.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.44
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29131
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13387
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53146
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22979
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,216.88
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,312.75
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,490.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,303.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,488.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.62
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,232.5
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,368.88
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.44
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0891
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15755
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,166.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31942
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14363
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70605
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,73.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3919
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
