Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,199.5
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,334.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,490.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,308.38
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,413.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,255.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,380.62
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.88
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99365
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06883
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1422
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,178.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.37
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42016
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13594
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60952
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,143.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27034
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,112.25
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,260.88
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,350.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,567.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,310.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,446.25
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.25
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,228.75
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,354.62
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.31
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09804
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16982
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37877
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13051
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45629
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25597
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,183.12
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,294.62
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,389.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,347.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,427.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,213.38
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,319.88
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.94
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98932
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02071
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16612
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32793
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14833
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19066
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,108.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.56
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26079
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
