Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,198.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,295.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,411.75
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,327.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,426.88
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.12
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,197.62
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,329.5
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.31
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01015
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14611
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32274
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,148.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13344
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06773
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,102.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,184.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2188
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,78.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,171.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,330.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,428.5
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,348.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,434.75
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,251.5
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,395.38
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.25
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01747
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13149
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28792
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.19
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14202
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49709
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,92.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,113.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,224.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20455
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,92.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,329.38
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,440.25
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,316.75
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,437.5
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,331.62
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,437.88
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.12
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99252
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00652
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0938
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.43
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26998
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15758
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47515
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,128.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
