Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2325
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,159.12
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,312.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,438.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.75
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,319.5
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,423.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,273.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,410.62
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.25
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.63
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.092
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10066
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42809
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19069
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55132
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21724
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,148.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,361.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,470.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,316.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,402.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.62
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,274.38
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,397.25
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.31
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99359
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05422
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12508
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29158
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.06
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,77.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1863
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74148
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,87.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36315
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,358.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,440.25
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,254.88
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,385.62
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,271.5
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,356.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.69
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99207
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01775
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11769
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24434
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17427
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72491
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
