Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.38
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36205
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,162.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,360.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,436.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.25
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,259.38
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,415.38
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.75
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,272.62
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,364.5
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.94
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01497
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14079
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21715
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13014
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6647
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.69
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38186
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,110.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,88.62
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,199.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.38
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,376.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,467.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,302.75
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,380.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,254.12
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,375.88
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.81
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03923
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-91.44
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06377
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,160.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27446
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15465
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44842
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33535
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,95.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,195.62
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.12
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,360.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,491.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,296.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,414.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,238.5
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,388.38
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98926
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10713
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.44
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08367
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27132
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19384
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1295
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,201.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,99.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
