Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31392
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,230.88
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,337.38
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,489.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,445.62
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,222.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,349.12
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.44
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.17592
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06719
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27553
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,162.75
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2152
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69903
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,199.25
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32042
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,95.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,230.62
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,332.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,472.75
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.25
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,245.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,336.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.12
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,334.38
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.31
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97916
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.071
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.56
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06603
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20076
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-127.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22072
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24761
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,119.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,101.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31402
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,220.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.88
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,293.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,445.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,260.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,380.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,194.62
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96915
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07283
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14385
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92905
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1985
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,145.69
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19261
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00911
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,76.25
