Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,103.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29522
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,111.38
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,217.25
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,156.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,311.88
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,396.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,287.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,362.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,162.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96356
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02272
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11632
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41543
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,134.56
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16851
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29168
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,159.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,127.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.5
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31987
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.23
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,219.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,312.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,459.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,263.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,357.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,160.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,314.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.06
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.5
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94641
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02593
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.44
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13426
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.63
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32268
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-88.56
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15596
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39324
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,95.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.06
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40194
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,115.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,181.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.12
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,298.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,447.75
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,243.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,350.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,278.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,377.62
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.56
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97046
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08901
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17675
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21444
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.13
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
