Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25432
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.123
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.75
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.39068
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,147.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,306.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,417.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,242.12
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,313.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,202.25
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,331.38
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.44
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01363
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13021
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.44
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35341
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.43
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-175.19
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21263
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11983
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35485
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,149.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,250.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,364.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,238.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,341.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,158.5
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.31
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02715
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98953
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16698
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47909
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15969
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08064
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.56
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34395
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,159.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,250.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,398.75
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,227.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,329.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,206.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,322.12
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.63
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96475
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03032
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20195
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.44
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35268
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
