Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.37
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16069
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06392
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35149
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,162.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,240.5
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,360.75
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,316.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,305.88
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95984
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01988
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22054
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.94
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47817
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96365
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,74.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20278
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29006
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.49371
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,146.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,232.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,364.88
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.12
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,269.38
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.56
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96631
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0374
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28209
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91748
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.19
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40923
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,163.19
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21993
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5234
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.43
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.44704
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,144.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,240.12
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,309.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,197.5
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,286.38
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,274.75
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91934
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11202
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33764
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88565
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.56
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39977
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
