Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,176.43
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25713
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24712
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37865
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,227.62
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,310.5
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,256.38
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,151.88
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,314.25
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-76.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9209
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10008
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-115.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31417
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92267
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40438
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95047
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,61.37
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24984
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25777
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.31
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37511
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,179.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,230.25
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,328.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,139.62
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,198.5
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,314.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.63
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89984
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06252
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98437
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28115
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.19
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47451
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,51.19
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22441
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37377
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.13
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.40005
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,153.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,254.25
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,322.88
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,156.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.44
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90042
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14723
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98083
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35268
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92898
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.06
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60702
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
