Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2636
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13399
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.94
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.44921
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,140.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,233.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,217.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,221.88
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95639
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.23397
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.57
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3608
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80771
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.81
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.65292
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.94
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,96.94
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27327
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43114
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.32
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.52651
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,170.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,321.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,210.5
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,191.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.69
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-74.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90866
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18972
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36168
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80749
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-132.56
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.63165
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.37
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,87.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3337
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24379
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.44
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.54528
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,94.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,159.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,246.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,179.12
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.63
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89645
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07918
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98251
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33892
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8117
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-132.19
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.6007
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
