Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27562
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50585
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.81
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38772
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.97
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,241.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,328.88
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,156.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,158.25
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,220.12
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90127
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04671
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98212
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-114.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31997
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87778
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.69
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60839
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.19
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.63
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28194
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28124
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.69
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.45556
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,218.75
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,291.12
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,165.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,225.88
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.12
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.31
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90594
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03828
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-111.69
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28942
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.823
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.69
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60925
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.94
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2809
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.24651
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.06
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.4945
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,148.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,206.38
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,295.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,201.75
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93976
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09306
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98373
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31856
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85898
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
