Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.65335
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,116.18
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30764
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.00841
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.69
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.55441
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.45
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,104.62
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,193.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,149.38
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,257.75
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,375.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,133.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93793
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12047
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24767
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79913
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.66467
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27709
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34389
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.56
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.55142
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.69
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.7
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,252.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,315.75
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,148.12
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,232.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.19
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93494
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06169
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27544
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76034
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.81
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60229
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.87
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,51.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28643
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55074
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.56
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34893
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.84
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,266.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,322.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,156.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,217.5
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,230.75
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.44
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93869
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03236
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.94
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2921
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73608
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
