Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55587
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29055
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54638
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21706
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.7
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.17
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.44
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,154.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,270.38
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,321.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,172.88
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,229.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9606
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07039
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,11.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.56
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.07
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34966
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79828
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47359
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.31
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,57.37
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32561
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44161
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24935
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.56
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.27
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.09
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,251.12
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,294.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,205.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.94
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95526
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.2173
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,28.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36825
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86984
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41967
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,69.19
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38088
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14696
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31615
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.2
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,102.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,152.88
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,267.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,312.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,187.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-74.44
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95819
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.19911
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-113.81
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33489
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82907
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
