Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.19
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41262
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.44
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,78.56
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28643
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49798
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32787
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.78
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.05
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,255.66
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,99.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,256.5
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,304.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,201.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9603
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06801
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-112.44
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33556
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81399
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.62
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5144
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,63.31
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30825
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43728
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.56
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.47323
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.47
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.84
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,254.59
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,255.7
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.11
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,259.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,300.25
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,152.12
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,189.88
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.44
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95575
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10494
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24855
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83905
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.81
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48727
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.81
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29802
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50353
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38051
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.58
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.56
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,254.41
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,255.39
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.92
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,248.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,358.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,225.88
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.966
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05507
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.06
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26259
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91199
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
