Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.06
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41228
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,75.56
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29546
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30227
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.50347
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.3
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.77
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,254.17
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,255.2
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.66
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,243.5
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,298.12
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,216.25
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,153.38
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,252.62
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95044
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1151
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24508
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91083
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.07
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37417
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26885
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48846
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.42492
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.84
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.66
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,249.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,308.12
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,236.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.94
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94418
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05751
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.44
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23848
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77719
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.445
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.19
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24318
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63842
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37234
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.91
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.81
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.77
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.27
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,272.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,310.5
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,242.62
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,164.12
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,199.25
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.94
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95145
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.023
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97208
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.5
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
