Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27385
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73541
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.81
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46114
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.69
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.5
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22771
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66424
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.94
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34746
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.72
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,255.02
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.22
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,271.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,342.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,209.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95758
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06691
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.31
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27605
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80432
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.69
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48705
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21032
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81021
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.38811
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.67
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.52
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.58
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.2
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,80.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,270.75
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,303.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,183.38
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,235.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,168.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.94
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95981
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03365
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3254
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79052
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.69
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.62252
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.63
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27456
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6752
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.42876
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.45
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,271.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,312.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,162.88
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,213.5
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9769
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10173
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98056
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
