Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-110.63
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33529
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75683
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.87
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.67514
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95557
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2694
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64828
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.44
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37319
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.7
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.17
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,98.25
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,156.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.12
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,278.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,345.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.75
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,175.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,162.88
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,202.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.87
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9743
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1642
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,12.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.94
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2358
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79995
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.06
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60348
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.81
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24501
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76831
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34041
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.19
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.53
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,143.88
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,284.25
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,326.5
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,195.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,240.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,166.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,210.12
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-75.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96551
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1165
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98373
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24126
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85333
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56704
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.19
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27929
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68096
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.44
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27449
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.59
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.77
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,89.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,275.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,345.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,188.75
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,173.62
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,251.88
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.31
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94403
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08354
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
