Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26427
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84863
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48327
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.31
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.19
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33501
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52944
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22844
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.09
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.86
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,141.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,279.5
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,340.12
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93967
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02846
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98361
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.37
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25054
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87781
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58514
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.44
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32256
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54797
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21553
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.66
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.73
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,136.5
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,299.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,341.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,288.62
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,227.25
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.75
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93787
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05559
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.31
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29366
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86215
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.57
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5621
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30071
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41869
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.63
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28438
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.83
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.88
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,97.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,147.62
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,282.38
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,335.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,186.75
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,219.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,214.5
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.5
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94443
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14821
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97696
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
