Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29116
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83862
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4569
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.87
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25631
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47393
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21334
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.66
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,94.38
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,157.62
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,289.88
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,345.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,193.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,228.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,202.5
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.69
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94656
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16173
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,29.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31505
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84341
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.25
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38247
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.81
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26928
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48479
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.19
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19805
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.36
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.66
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,155.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,283.25
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,346.25
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,203.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92734
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02995
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25566
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83029
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.81
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44604
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,68.06
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30205
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40056
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23452
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.28
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.14
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,96.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,145.88
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,289.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,364.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95023
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0403
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9856
