Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24703
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86304
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35494
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,67.06
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28734
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21959
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19738
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.59
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,94.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,143.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,260.62
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,349.12
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,217.5
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,290.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97986
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02089
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.19
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27623
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84579
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29821
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30001
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62081
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20089
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.98
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.67
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.53
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.25
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,147.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,260.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,309.5
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,225.75
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,284.12
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,224.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0367
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97247
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25649
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88122
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39565
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20824
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68664
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19194
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.77
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.05
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,267.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,341.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,217.88
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,344.38
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,167.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.06
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.0
