Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96564
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02992
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96454
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32674
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89407
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38302
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25911
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4183
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.37005
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.47
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.2
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,259.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,355.25
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,179.38
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,319.88
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,223.12
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96579
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.03706
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96793
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-112.56
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26546
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91165
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.44
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27245
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,87.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26818
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0739
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36556
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.19
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.59
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.66
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,112.12
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,181.12
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,296.88
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,363.12
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,197.75
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,302.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,144.38
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,212.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.19
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93735
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03038
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96414
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15908
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89355
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46654
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94327
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22396
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09383
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21563
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,90.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,180.5
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,225.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,274.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,232.88
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,349.38
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,200.5
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
