Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.81
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94806
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02211
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9682
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14333
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9154
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32897
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21816
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.0276
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18633
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,180.88
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,224.75
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,321.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,272.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,363.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,206.5
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.19
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96725
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05589
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96963
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18639
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90848
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3344
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90213
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.81
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-179.94
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29259
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46935
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21273
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,159.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,229.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,309.88
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,215.25
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,309.75
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,213.62
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.94
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.953
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08589
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16881
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90674
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39815
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,157.06
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26656
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.77484
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,79.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,118.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2181
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,105.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,154.62
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,251.12
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,301.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,200.88
