Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,270.75
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,132.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95657
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04686
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96069
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19561
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.45608
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-177.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26061
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75018
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,96.12
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17671
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,106.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,165.12
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,222.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,212.75
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,288.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,173.5
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.31
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95239
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04454
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15831
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90695
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34206
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92398
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27126
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72268
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,101.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14513
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,122.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,202.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,230.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,301.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,242.62
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,299.88
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.81
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96655
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04057
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96109
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,26.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14891
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9173
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35387
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94293
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,166.06
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27587
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37392
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.43
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21144
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
