Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,114.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,174.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,250.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,329.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,242.62
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,294.5
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,202.25
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.37
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96487
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03929
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95782
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19316
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.927
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30431
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-154.94
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23323
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.58096
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18923
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,104.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,194.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,255.62
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,338.38
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,243.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,342.25
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,135.12
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,229.5
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.56
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96463
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05107
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14705
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91083
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.81
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30675
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,127.31
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16649
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.05998
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,107.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14839
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,194.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,261.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,338.38
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,255.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,392.25
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,231.5
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96295
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01866
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97275
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9563
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.127
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.44
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39434
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-92.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21425
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25011
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,83.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,94.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15972
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
