Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,116.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,220.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,280.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,378.75
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,238.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,396.25
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,171.38
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,221.5
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.94
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97192
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08779
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13652
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.69
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41283
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-168.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26659
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40038
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,94.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20354
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,117.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,204.5
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,159.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,279.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,380.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,244.88
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,354.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,233.75
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.94
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97171
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07692
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97787
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09856
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.31
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31493
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.94
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24724
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.5393
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19817
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,123.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,211.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,165.62
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,289.12
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,359.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,293.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,376.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.69
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97736
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05522
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.31
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11009
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3456
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96539
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,168.38
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24062
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32293
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,111.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2307
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
