Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,151.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,229.75
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,324.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,426.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,301.38
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,375.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,175.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,241.88
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.13
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03868
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1317
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.69
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37942
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,135.13
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19298
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52193
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,86.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,151.12
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1985
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,124.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,253.12
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,182.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,322.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,392.75
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,303.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,423.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,165.62
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,277.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97848
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0313
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13191
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19088
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-172.06
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12776
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05364
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,90.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19545
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,158.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,254.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,214.75
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,311.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,387.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.88
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,385.12
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,562.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.62
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,146.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,311.5
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0432
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99081
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16185
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36532
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14937
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02083
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,126.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11122
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
