Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,114.62
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,215.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.25
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,307.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,438.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,344.12
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,459.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.75
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,200.5
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,352.88
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.56
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98523
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05043
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13289
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31066
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-73.19
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1357
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11699
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,100.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1288
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.39
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,150.38
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,229.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,328.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,429.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.25
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,365.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,493.62
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.88
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,194.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,325.12
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.07
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03926
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11461
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,165.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21425
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.37
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19753
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.36986
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,98.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,122.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19829
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,114.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,225.88
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,335.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,470.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,336.25
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,469.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,396.12
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.13
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9765
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03911
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11226
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3243
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17635
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.35326
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,102.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,123.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17424
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
