Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,110.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,188.62
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,319.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,416.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,327.25
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,441.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,221.5
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,332.75
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99307
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00188
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08556
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34243
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16008
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42937
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,102.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,149.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,126.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1939
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,122.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,233.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,360.25
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,445.88
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,347.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,460.12
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,207.38
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,341.62
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05992
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96857
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,117.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09053
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.31
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34157
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.81
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14229
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.43374
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,106.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,163.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15416
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,135.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,215.38
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,176.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,318.88
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,440.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,345.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,489.25
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,219.75
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,335.12
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.94
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97675
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04384
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9754
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.56
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08565
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30846
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94763
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-125.56
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15746
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55654
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,122.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,217.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,159.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
