Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14186
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,154.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,261.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,198.88
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,334.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,474.12
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,365.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,499.38
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.25
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,176.5
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,312.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.81
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03496
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97855
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1155
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23488
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,173.19
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17403
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.798
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,130.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,207.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,171.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19322
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,163.25
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,290.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,223.25
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,392.12
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,486.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,353.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,518.5
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,300.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98657
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01747
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14809
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23046
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-151.81
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13933
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.57052
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,135.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,210.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,165.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12639
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,160.62
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,318.38
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,235.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,381.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,497.25
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,457.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,571.5
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.12
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,180.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,370.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.18
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98489
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00511
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13094
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26506
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-134.69
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14907
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.73187
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,142.38
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,200.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,170.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
