Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15682
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,141.88
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,266.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,397.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,505.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,408.25
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,487.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,215.12
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,356.62
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.94
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99481
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01714
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12145
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,157.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.37
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20592
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.63
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12139
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.53896
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,127.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,214.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,171.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13613
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,115.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,173.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,331.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,255.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,417.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,520.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,431.75
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,629.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,535.38
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,233.25
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,346.12
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98779
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03487
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08345
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,192.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15456
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.63
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11028
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.30993
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,114.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,179.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,144.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.06
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08446
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,112.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,219.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,364.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,294.5
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,327.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,454.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,539.38
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,702.25
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,625.75
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,256.62
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,358.88
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.63
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98572
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09761
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.81
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09926
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13252
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-102.13
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11824
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34398
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,114.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,187.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,142.62
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
