Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.56
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0851
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,116.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,126.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.38
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,181.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,317.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,246.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,347.88
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,491.62
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,496.12
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,665.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,258.75
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,390.62
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98544
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0757
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09499
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,225.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,207.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14501
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-178.19
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14427
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44854
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,127.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,215.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,171.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12319
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,133.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,283.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.38
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,442.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,615.88
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,465.62
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,587.75
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,265.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,520.25
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.12
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.69
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98801
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08208
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98267
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08952
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,192.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,217.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13054
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,122.31
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15587
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29171
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,149.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,199.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,170.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14455
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,134.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,146.75
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,284.12
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,207.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,459.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,624.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.62
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,500.88
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,625.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,556.25
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,309.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,516.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.38
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07906
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,126.5
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10484
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,166.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,226.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11888
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-157.5
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12557
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11461
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
