Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,136.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,206.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,169.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,164.25
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,223.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11199
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,134.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,276.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,199.25
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,428.25
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,554.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,511.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,663.38
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.88
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,310.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,540.62
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.12
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.87
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04674
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,140.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,150.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10701
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,179.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,206.75
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.75
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10561
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.69
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1313
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15697
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,134.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,187.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,164.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11785
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,164.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,301.75
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,232.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,464.25
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,576.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,539.5
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,719.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,338.12
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,476.62
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.38
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06227
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11138
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,175.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,191.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,214.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.94
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12532
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-131.44
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15288
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19774
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,162.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,139.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10875
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,138.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,330.5
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,224.25
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,413.38
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,578.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,498.75
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,695.62
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,602.88
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,321.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,442.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.12
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06139
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98804
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,134.62
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,114.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1172
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,159.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,216.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15853
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.31
