Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14836
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.07396
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,112.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,162.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,132.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11012
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,120.75
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,286.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,206.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,365.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,508.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.12
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,487.38
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,648.25
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,276.5
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,450.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.88
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.81
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99103
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05028
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11907
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17763
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-125.56
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14122
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27489
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,111.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,166.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15148
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,163.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,273.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,436.5
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,593.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,453.62
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,560.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,284.12
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,400.38
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.87
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03444
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,158.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10628
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,199.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16054
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1324
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19673
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,128.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,191.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,155.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21395
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.36
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,163.88
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,272.62
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,462.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,577.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,469.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,614.75
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,539.38
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,287.5
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,427.12
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02739
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,90.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,158.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11946
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,148.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,210.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,155.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14549
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,93.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
