Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15734
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10878
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,118.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,170.88
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,145.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.63
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18114
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,125.88
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,288.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,202.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,412.12
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,585.88
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.62
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,468.75
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,610.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.25
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,284.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,429.5
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.38
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.56
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98422
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03212
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09139
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,201.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.62
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17232
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-80.5
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17916
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34145
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,95.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,196.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,140.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17235
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,124.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,257.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,399.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,542.25
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,409.12
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,536.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.75
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,222.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,405.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02339
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,133.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,125.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11736
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16405
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-173.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17147
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37102
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,106.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,188.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,149.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16667
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,183.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,338.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,242.88
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,420.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,577.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.75
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,407.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,566.62
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,200.25
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,347.38
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.87
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02248
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98248
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,136.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1429
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,130.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,217.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22521
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
