Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16326
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.424
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,179.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1859
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.36
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,146.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,238.5
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,426.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,563.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,413.38
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,520.25
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.75
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,252.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,387.88
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.57
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02812
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,85.12
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,147.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09099
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,124.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,217.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,211.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.87
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31661
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-150.06
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15395
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.35528
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,110.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,138.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.63
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18956
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,102.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,289.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,463.38
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,607.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,413.12
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,539.5
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,279.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,488.62
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98355
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02278
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,94.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,133.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07112
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,187.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,168.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,138.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,214.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26363
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14009
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.0948
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,156.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15419
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,215.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,382.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,554.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,447.5
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,662.38
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.88
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,354.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,498.25
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.12
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96835
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0258
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97879
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,172.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.81
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06871
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,221.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,213.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19805
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
