Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13088
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09618
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,120.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13948
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,101.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,306.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,231.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,366.25
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,522.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,488.62
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,681.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,566.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,431.5
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.63
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01643
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97473
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,129.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,193.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,160.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05473
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,188.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22264
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0945
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.325
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,117.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,151.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,131.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,189.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,262.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,216.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10631
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,107.25
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,205.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,361.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,291.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,330.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,457.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.38
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,617.62
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,743.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,677.12
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,269.75
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,410.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.88
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00038
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,197.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,147.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.94
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04692
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20958
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.56
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10439
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24855
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,103.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,125.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.136
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,101.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,137.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,365.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,229.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,351.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,510.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,444.75
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,719.88
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,585.38
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,266.12
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,423.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.94
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99274
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00822
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.25
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-90.81
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05089
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.44
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
