Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16533
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-85.87
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10411
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14205
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,164.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.69
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19527
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,111.88
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,245.25
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,328.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,467.25
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,426.38
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,566.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,253.75
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,370.25
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.5
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01201
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,117.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.44
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09728
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24868
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-64.87
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13265
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29201
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,109.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24456
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,89.62
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,214.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,327.88
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,436.38
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,340.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,523.5
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.62
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,256.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,342.12
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.69
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00874
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-90.56
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07146
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28322
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17876
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15709
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,138.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20012
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,188.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,322.5
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,430.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,316.88
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,467.38
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,242.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,342.25
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.87
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98968
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01091
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97937
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09218
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
